Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
