Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
