Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
