Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
