Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
