Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
