Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
