Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
