Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
