Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
