Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
