Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
