Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
