Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
