Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
