Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
