Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
