Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
