Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
552107,Rising Wood              Coed Y Cwm,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
