Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
