Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
