Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
