Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
