Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,92.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
