Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,99.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
