Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,199.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
