Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
