Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
