Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
