Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
