Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
