Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
