Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
