Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
