Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
