Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
