Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
