Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
552107,Rising Wood              Coed Y Cwm,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
