Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
