Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
