Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
