Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
