Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
