Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
