Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
