Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
