Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
