Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
