Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
