Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
