Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
