Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
