Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
