Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
