Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
