Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
