Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
552107,Rising Wood              Coed Y Cwm,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
