Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
