Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
