Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
