Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
