Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
