Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.3
