Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
